Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,44.82
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,25.5
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,18.7
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,124.6
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,191.5
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,43.06
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,27.5
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,23.43
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,33.15
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,26.88
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,24.68
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
541537,Meadow Farm Estate S/S,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,37.56
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,27.09
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.27
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,100.7
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,34.67
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.66
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,22.69
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,9.73
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,34.53
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,28.68
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.02
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,27.38
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.77
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
541537,Meadow Farm Estate S/S,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,10.14
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,30.05
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,28.99
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,31.98
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
