Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,35.52
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,28.64
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,36.89
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,39.76
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,29.61
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,173.2
541537,Meadow Farm Estate S/S,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.45
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,35.7
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,36.49
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,30.31
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,85.9
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
541537,Meadow Farm Estate S/S,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.76
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,34.79
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,36.27
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,31.24
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
541537,Meadow Farm Estate S/S,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.72
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,34.58
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,28.77
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
541537,Meadow Farm Estate S/S,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.57
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.14
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.46
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.78
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,33.57
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
541537,Meadow Farm Estate S/S,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.56
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,33.41
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,44.53
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,38.01
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,192.3
541537,Meadow Farm Estate S/S,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.6
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.38
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,37.07
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,42.65
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,39.76
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.9
541537,Meadow Farm Estate S/S,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
