Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.99
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,37.88
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,38.51
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,39.81
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,167.6
541537,Meadow Farm Estate S/S,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.53
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.79
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,37.83
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,43.02
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,36.03
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
541537,Meadow Farm Estate S/S,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.1
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,37.22
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,37.08
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
541537,Meadow Farm Estate S/S,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.29
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.14
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,32.71
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,48.24
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,41.18
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,206.8
541537,Meadow Farm Estate S/S,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.77
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,33.16
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,50.63
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,36.11
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.4
541537,Meadow Farm Estate S/S,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.63
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,50.57
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,35.62
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,105.7
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
541537,Meadow Farm Estate S/S,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,30.93
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,49.38
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,32.16
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.5
541537,Meadow Farm Estate S/S,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,11.88
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.72
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
