Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,33.47
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,48.5
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,34.99
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,37.73
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,45.74
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,30.91
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,198.1
541537,Meadow Farm Estate S/S,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.31
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.51
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,106.0
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,49.12
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,58.07
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,31.16
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,211.4
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,249.2
541537,Meadow Farm Estate S/S,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.44
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,45.56
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,59.62
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,31.33
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,196.3
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,255.7
541537,Meadow Farm Estate S/S,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,18.14
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.9
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.18
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,38.49
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,56.47
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,38.49
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,242.3
541537,Meadow Farm Estate S/S,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.1
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.54
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.44
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,35.36
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,52.73
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,46.17
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
541537,Meadow Farm Estate S/S,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.27
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,37.16
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,49.91
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,42.08
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,216.7
541537,Meadow Farm Estate S/S,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,182.1
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,12.33
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.22
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.17
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,39.37
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,58.18
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,39.16
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,249.5
541537,Meadow Farm Estate S/S,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
