Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,39.19
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,58.42
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.33
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,248.2
541537,Meadow Farm Estate S/S,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.03
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.96
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.33
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.07
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,43.78
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,46.43
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,51.98
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
541537,Meadow Farm Estate S/S,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.0
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,14.3
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.12
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,46.94
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,48.06
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,201.7
541537,Meadow Farm Estate S/S,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.41
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,20.18
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.06
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,43.91
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,46.87
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,55.34
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
541537,Meadow Farm Estate S/S,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,237.6
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.64
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.8
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,50.74
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,56.28
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,40.56
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.3
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,239.5
541537,Meadow Farm Estate S/S,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.93
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.24
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,48.95
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,52.73
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,35.12
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,107.2
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,225.4
541537,Meadow Farm Estate S/S,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.08
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.52
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.2
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,44.02
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,68.83
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,30.68
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,187.9
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,292.8
541537,Meadow Farm Estate S/S,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.9
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.86
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.79
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,36.43
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,52.89
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,37.21
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,228.0
541537,Meadow Farm Estate S/S,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
