Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.97
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.7
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,45.57
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,48.68
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,31.93
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.2
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
541537,Meadow Farm Estate S/S,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,42.07
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,35.59
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
541537,Meadow Farm Estate S/S,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,50.22
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,35.13
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,29.94
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,108.6
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,214.3
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
541537,Meadow Farm Estate S/S,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,41.42
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,29.79
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,31.86
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.02
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.04
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,40.56
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,34.28
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,29.89
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,173.2
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,37.56
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,33.68
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.9
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,32.41
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,38.43
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,30.12
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
541537,Meadow Farm Estate S/S,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.33
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,32.3
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,33.23
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,26.15
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
