Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.32
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.92
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,28.48
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,36.64
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,24.21
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.14
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,29.01
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,31.8
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.15
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,30.11
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,32.57
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,20.96
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.29
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.25
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.95
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,26.71
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
541537,Meadow Farm Estate S/S,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,36.13
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,42.35
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,23.26
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,183.2
541537,Meadow Farm Estate S/S,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,30.61
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,39.75
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,23.03
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.8
541537,Meadow Farm Estate S/S,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,30.3
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,30.05
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,20.14
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
541537,Meadow Farm Estate S/S,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.25
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.05
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
