Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,29.58
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,31.86
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.55
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,35.59
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,37.99
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.65
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
541537,Meadow Farm Estate S/S,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,37.65
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,38.01
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.96
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
541537,Meadow Farm Estate S/S,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,45.09
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,29.93
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.81
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.8
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,41.24
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,22.7
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
541537,Meadow Farm Estate S/S,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.03
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.45
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,35.08
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,24.38
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
541537,Meadow Farm Estate S/S,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.54
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,35.73
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,31.62
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.76
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.28
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.64
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,37.81
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,42.5
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,17.86
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,180.9
541537,Meadow Farm Estate S/S,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
