Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.29
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,36.45
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,49.86
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,26.37
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,212.4
541537,Meadow Farm Estate S/S,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.5
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.66
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,41.24
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,32.39
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,28.19
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.9
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
541537,Meadow Farm Estate S/S,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.84
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,34.8
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,27.88
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,20.25
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.15
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,41.13
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,32.77
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.09
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
541537,Meadow Farm Estate S/S,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,37.22
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,29.26
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,28.7
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,43.01
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,36.27
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,22.88
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,97.3
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,181.9
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.4
541537,Meadow Farm Estate S/S,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,31.17
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,33.68
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,19.33
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
541537,Meadow Farm Estate S/S,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.32
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,26.29
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,29.28
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,14.23
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
