Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,23.31
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,30.24
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,40.54
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,30.89
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,174.7
541537,Meadow Farm Estate S/S,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.91
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,32.3
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,39.87
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,24.4
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,171.8
541537,Meadow Farm Estate S/S,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.64
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,34.1
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,39.42
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,25.72
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,169.7
541537,Meadow Farm Estate S/S,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,23.16
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,96.4
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,30.73
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,43.2
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,181.9
541537,Meadow Farm Estate S/S,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.05
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,33.91
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,44.99
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.78
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
541537,Meadow Farm Estate S/S,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.1
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,33.39
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,42.19
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,22.87
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,94.5
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
541537,Meadow Farm Estate S/S,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.32
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,30.64
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,42.93
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,21.62
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
541537,Meadow Farm Estate S/S,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.65
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,37.84
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,45.8
