Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.13
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,162.3
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,194.5
541537,Meadow Farm Estate S/S,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.71
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,26.21
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,38.47
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,50.11
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,26.66
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,109.3
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,213.1
541537,Meadow Farm Estate S/S,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,28.75
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,54.87
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.33
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,232.8
541537,Meadow Farm Estate S/S,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,26.34
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,111.9
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,26.63
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,49.27
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,121.0
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
541537,Meadow Farm Estate S/S,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,25.6
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,109.0
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,27.38
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,48.46
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,31.27
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,208.5
541537,Meadow Farm Estate S/S,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,24.31
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,29.27
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,45.37
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,34.83
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,195.0
541537,Meadow Farm Estate S/S,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.75
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,34.18
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,48.88
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,36.06
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,209.3
541537,Meadow Farm Estate S/S,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,26.14
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,37.08
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,50.76
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,28.97
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,217.5
541537,Meadow Farm Estate S/S,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.88
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
