Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,31.42
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,51.2
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.31
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,120.3
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,219.1
541537,Meadow Farm Estate S/S,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,26.03
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,31.04
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,53.11
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,27.03
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,225.6
541537,Meadow Farm Estate S/S,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,27.56
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,33.78
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,58.21
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,25.95
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,143.3
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,246.9
541537,Meadow Farm Estate S/S,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,27.21
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,79.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,33.91
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,46.62
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,29.84
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.7
541537,Meadow Farm Estate S/S,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,26.43
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,38.53
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,42.48
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,31.59
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
541537,Meadow Farm Estate S/S,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,26.99
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,114.7
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,39.18
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,44.78
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,32.79
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,193.8
541537,Meadow Farm Estate S/S,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.9
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,27.8
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,38.92
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,53.41
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,32.14
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,230.6
541537,Meadow Farm Estate S/S,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,31.62
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,135.5
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,41.1
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,54.55
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,35.26
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,178.8
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,235.9
541537,Meadow Farm Estate S/S,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
