Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.54
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,33.82
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,38.44
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,56.37
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,33.74
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,116.9
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,243.3
541537,Meadow Farm Estate S/S,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,32.64
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,99.4
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,137.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,34.7
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,55.15
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,33.27
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.8
541537,Meadow Farm Estate S/S,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,32.82
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,31.02
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,55.71
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,34.77
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,238.6
541537,Meadow Farm Estate S/S,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,31.1
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,130.9
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,36.05
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,55.14
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,38.16
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,106.0
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,156.7
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,234.3
541537,Meadow Farm Estate S/S,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.33
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,28.9
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,38.55
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,54.94
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,28.99
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,234.3
541537,Meadow Farm Estate S/S,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,16.48
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,22.48
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.11
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,29.47
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,59.95
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,35.33
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,256.9
541537,Meadow Farm Estate S/S,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,35.87
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,47.68
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,35.49
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,204.5
541537,Meadow Farm Estate S/S,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,38.99
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,46.72
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,36.91
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,201.7
541537,Meadow Farm Estate S/S,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,6.13
