Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.1
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,42.34
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,43.99
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.8
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,184.2
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,191.1
541537,Meadow Farm Estate S/S,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.87
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,46.39
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,55.7
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,38.47
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.7
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,239.8
541537,Meadow Farm Estate S/S,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,169.4
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.99
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.48
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,40.23
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,45.99
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.97
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.6
541537,Meadow Farm Estate S/S,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.85
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.81
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,44.44
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,47.88
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,205.5
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,17.14
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,24.11
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,42.52
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,55.54
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,36.45
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.8
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,238.4
541537,Meadow Farm Estate S/S,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,21.69
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,93.4
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,26.32
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,25.65
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,112.3
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,50.57
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,59.11
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,35.4
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,123.3
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,218.1
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,253.5
541537,Meadow Farm Estate S/S,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,20.04
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.72
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.44
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,47.71
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,59.3
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,40.97
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,205.8
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,253.6
541537,Meadow Farm Estate S/S,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.8
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.64
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,21.56
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
