Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,49.09
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,53.51
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,43.32
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,211.2
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,229.7
541537,Meadow Farm Estate S/S,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,18.34
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,40.92
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,58.09
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,43.15
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.0
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,246.7
541537,Meadow Farm Estate S/S,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,185.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,18.66
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,31.6
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,39.0
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,52.57
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,39.74
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,225.5
541537,Meadow Farm Estate S/S,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.08
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.43
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.06
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,55.57
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,40.72
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,201.8
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,236.9
541537,Meadow Farm Estate S/S,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,175.4
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.16
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.86
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.52
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.93
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,54.7
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,38.24
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,193.9
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,234.0
541537,Meadow Farm Estate S/S,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.72
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.96
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,41.57
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,52.76
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,31.98
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.1
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.4
541537,Meadow Farm Estate S/S,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.77
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,43.25
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,66.89
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,40.54
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,286.3
541537,Meadow Farm Estate S/S,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.16
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.6
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,41.22
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,59.41
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,34.13
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.7
541537,Meadow Farm Estate S/S,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.56
