Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.37
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,44.39
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,50.8
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,37.48
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,193.4
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,219.6
541537,Meadow Farm Estate S/S,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.76
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.66
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,17.48
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,34.39
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,47.22
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,32.81
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,101.7
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
541537,Meadow Farm Estate S/S,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.06
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.83
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,33.81
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,47.75
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,113.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.6
541537,Meadow Farm Estate S/S,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.64
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,32.64
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,46.0
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,29.72
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,198.5
541537,Meadow Farm Estate S/S,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.79
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.67
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,33.54
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,46.87
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,27.11
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,108.1
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
541537,Meadow Farm Estate S/S,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.45
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.62
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,41.48
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,49.62
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,36.04
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,97.3
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,211.9
541537,Meadow Farm Estate S/S,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,25.94
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,38.61
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,53.42
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,229.0
541537,Meadow Farm Estate S/S,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.28
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,32.69
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,45.87
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,34.32
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
541537,Meadow Farm Estate S/S,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,17.1
