Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.05
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,39.24
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,42.54
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,29.95
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
541537,Meadow Farm Estate S/S,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.1
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,34.2
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,49.08
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,30.03
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
541537,Meadow Farm Estate S/S,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,12.17
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.34
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,28.28
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,37.19
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,45.69
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,30.87
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,198.3
541537,Meadow Farm Estate S/S,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,24.61
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,36.25
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,39.03
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,26.05
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.59
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,28.45
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,41.69
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,21.82
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,180.6
541537,Meadow Farm Estate S/S,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.34
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,35.81
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,39.81
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,26.59
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
541537,Meadow Farm Estate S/S,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.16
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.14
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,37.51
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,37.23
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,28.69
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
541537,Meadow Farm Estate S/S,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.88
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,33.95
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,32.13
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,34.39
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
