Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
541537,Meadow Farm Estate S/S,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.01
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,34.73
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,33.67
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.83
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,37.91
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.83
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,22.25
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
541537,Meadow Farm Estate S/S,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,30.02
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,42.36
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,22.66
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.04
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,30.7
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,39.83
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,23.23
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,28.7
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,41.46
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,25.82
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
541537,Meadow Farm Estate S/S,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.77
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.11
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.13
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,22.98
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,44.72
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,18.68
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,118.3
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,190.4
541537,Meadow Farm Estate S/S,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.53
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.7
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,33.28
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,47.61
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.67
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,202.2
541537,Meadow Farm Estate S/S,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.33
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
