Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,35.85
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,40.15
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,20.73
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.43
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,35.44
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,49.62
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,36.67
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,213.6
541537,Meadow Farm Estate S/S,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,24.13
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,103.2
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,33.6
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,52.27
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,37.25
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,223.4
541537,Meadow Farm Estate S/S,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.39
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,32.23
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,45.91
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,33.71
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
541537,Meadow Farm Estate S/S,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,25.34
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,35.15
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,46.22
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,30.1
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,196.4
541537,Meadow Farm Estate S/S,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.33
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,35.26
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,47.02
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,27.71
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,199.6
541537,Meadow Farm Estate S/S,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,24.38
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.28
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.28
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,46.95
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,31.03
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
541537,Meadow Farm Estate S/S,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.67
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,45.81
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,52.38
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,28.98
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,196.5
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,223.7
541537,Meadow Farm Estate S/S,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
