Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,48.34
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,48.08
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,38.09
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.4
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,206.2
541537,Meadow Farm Estate S/S,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,42.9
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,48.01
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,35.28
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
541537,Meadow Farm Estate S/S,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,36.89
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,39.91
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,30.05
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
541537,Meadow Farm Estate S/S,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,39.2
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,43.31
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,42.84
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,79.7
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
541537,Meadow Farm Estate S/S,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,41.57
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,48.02
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,38.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,207.7
541537,Meadow Farm Estate S/S,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.29
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,42.4
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,49.66
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,32.54
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,212.9
541537,Meadow Farm Estate S/S,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.69
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.43
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.51
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,37.29
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,46.57
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,35.12
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
541537,Meadow Farm Estate S/S,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,40.09
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,42.56
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.35
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
541537,Meadow Farm Estate S/S,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
