Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,41.51
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,36.78
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.99
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,40.41
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,39.66
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,36.38
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.2
541537,Meadow Farm Estate S/S,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.64
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.33
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,34.12
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,38.32
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,36.61
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.98
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,33.81
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,41.08
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,32.82
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
541537,Meadow Farm Estate S/S,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.91
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,30.38
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,41.91
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,30.28
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
541537,Meadow Farm Estate S/S,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,33.31
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,37.23
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.74
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
541537,Meadow Farm Estate S/S,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,39.38
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,47.29
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,33.05
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,202.9
541537,Meadow Farm Estate S/S,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.2
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
