Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,38.72
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,42.65
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,33.8
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
541537,Meadow Farm Estate S/S,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,32.15
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,35.83
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,25.13
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.36
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,29.98
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,38.08
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.65
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
541537,Meadow Farm Estate S/S,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,25.87
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,36.43
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
541537,Meadow Farm Estate S/S,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,26.38
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.81
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
541537,Meadow Farm Estate S/S,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,25.83
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.77
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.56
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
541537,Meadow Farm Estate S/S,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,28.51
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,34.35
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,23.56
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,30.46
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,30.4
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,29.46
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
541537,Meadow Farm Estate S/S,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
