Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,34.33
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,29.42
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,24.42
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
541537,Meadow Farm Estate S/S,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,31.34
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.79
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.93
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,26.31
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,24.6
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,21.16
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.6
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,25.94
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,30.04
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,22.24
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
541537,Meadow Farm Estate S/S,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.5
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,24.58
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,34.29
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.5
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,26.36
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,29.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.29
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.6
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,24.21
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,26.04
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,16.16
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.6
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,23.7
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.24
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
