Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,25.87
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.56
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.25
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,22.79
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,18.57
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,17.48
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,28.7
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,19.99
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,22.65
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,18.85
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,20.35
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.8
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,20.18
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.49
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,22.67
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,19.19
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,22.76
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.79
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
