Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,23.33
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,17.17
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
541537,Meadow Farm Estate S/S,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,25.8
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.59
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,25.81
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,30.37
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.2
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,29.29
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,30.51
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,30.14
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.65
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
