Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,28.37
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,18.77
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,30.55
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,16.17
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.55
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.2
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,30.84
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.66
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.51
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,28.96
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,25.22
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.97
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
541537,Meadow Farm Estate S/S,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,27.85
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,17.66
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.19
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,28.13
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.09
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,28.85
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.92
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.05
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,32.32
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
