Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,34.06
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,15.45
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,19.35
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,34.76
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,20.28
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,9.3
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,37.75
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.62
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.76
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.19
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,37.76
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,18.34
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,20.79
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,39.77
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,17.69
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,22.41
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,108.8
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,40.65
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.61
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,20.31
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,111.5
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,40.81
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,19.25
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.03
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.74
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,36.01
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.45
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,20.4
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
