Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,37.65
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,17.07
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,20.61
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,34.78
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.65
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,21.77
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,32.77
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,19.88
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.13
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,32.65
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.18
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,34.01
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,22.6
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,21.53
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
541537,Meadow Farm Estate S/S,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.4
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,33.42
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,32.13
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,30.82
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.3
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,12.42
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,10.81
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.59
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,36.07
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,30.99
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,30.27
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.2
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,33.94
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,33.36
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,30.11
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
