Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.2
541537,Meadow Farm Estate S/S,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,31.22
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.94
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,12.52
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.06
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,32.6
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,21.69
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
541537,Meadow Farm Estate S/S,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,35.36
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,33.41
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,21.04
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
541537,Meadow Farm Estate S/S,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,31.5
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,33.72
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,19.66
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
541537,Meadow Farm Estate S/S,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.11
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,31.46
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,31.92
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,19.39
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,27.48
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,29.41
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,20.65
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,28.73
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,36.52
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.64
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
541537,Meadow Farm Estate S/S,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,15.69
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
