Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,29.09
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,42.22
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.51
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,181.4
541537,Meadow Farm Estate S/S,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.75
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,41.48
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,23.28
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
541537,Meadow Farm Estate S/S,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,28.42
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,36.71
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,21.64
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
541537,Meadow Farm Estate S/S,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.27
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,31.97
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,45.2
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,27.37
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
541537,Meadow Farm Estate S/S,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,12.95
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.28
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,34.38
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,37.8
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.49
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
541537,Meadow Farm Estate S/S,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,13.33
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,33.31
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,40.42
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.18
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,174.9
541537,Meadow Farm Estate S/S,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,14.21
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.14
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,32.09
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,46.1
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,30.66
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
541537,Meadow Farm Estate S/S,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,18.87
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.48
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,31.26
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,52.67
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,30.88
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,224.3
541537,Meadow Farm Estate S/S,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,16.92
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
