Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.34
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,33.44
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,54.32
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,27.6
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,132.4
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
541537,Meadow Farm Estate S/S,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.53
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,33.65
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,46.56
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,28.35
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.2
541537,Meadow Farm Estate S/S,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,18.69
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.58
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.61
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,50.34
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,35.02
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,214.8
541537,Meadow Farm Estate S/S,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.8
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,20.99
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,37.9
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,53.54
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,31.58
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,119.3
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
541537,Meadow Farm Estate S/S,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,15.1
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.88
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,40.9
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,48.83
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,32.15
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,15.05
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,43.35
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,52.08
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,32.11
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,111.2
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,186.1
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,222.2
541537,Meadow Farm Estate S/S,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,45.63
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,56.67
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,31.21
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,240.7
541537,Meadow Farm Estate S/S,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,13.86
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.22
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,42.83
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,51.35
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,32.18
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
541537,Meadow Farm Estate S/S,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,13.82
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,59.3
