Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.79
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,40.69
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,52.34
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.79
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,223.9
541537,Meadow Farm Estate S/S,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,10.14
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.36
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.57
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,42.78
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,46.84
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,33.44
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,200.6
541537,Meadow Farm Estate S/S,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.97
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.38
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,43.03
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,48.56
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,30.77
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,184.7
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,208.1
541537,Meadow Farm Estate S/S,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.43
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,40.89
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,51.85
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,33.89
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,221.6
541537,Meadow Farm Estate S/S,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.19
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.68
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.6
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,43.44
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,44.93
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,95.9
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,192.6
541537,Meadow Farm Estate S/S,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,15.74
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.43
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,46.34
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,51.47
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,30.99
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,219.0
541537,Meadow Farm Estate S/S,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,15.25
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,44.0
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,51.23
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,37.37
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,93.4
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,188.6
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,219.2
541537,Meadow Farm Estate S/S,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.22
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.52
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
