Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,50.9
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,50.32
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,39.59
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,93.8
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,214.7
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.2
541537,Meadow Farm Estate S/S,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.74
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.06
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,44.29
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,51.64
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,42.7
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.6
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,221.2
541537,Meadow Farm Estate S/S,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.41
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.63
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.25
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,39.82
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,54.31
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.26
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,234.1
541537,Meadow Farm Estate S/S,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,10.66
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,45.51
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,51.71
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,44.88
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.4
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,222.5
541537,Meadow Farm Estate S/S,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.49
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,43.88
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,48.29
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,41.32
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
541537,Meadow Farm Estate S/S,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,41.24
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,49.86
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,37.38
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,213.6
541537,Meadow Farm Estate S/S,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,13.33
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.61
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,34.71
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,52.09
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,35.82
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,222.4
541537,Meadow Farm Estate S/S,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.79
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.47
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,38.73
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,53.98
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,37.39
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,231.6
541537,Meadow Farm Estate S/S,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,17.35
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,15.89
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.6
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.2
