Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.84
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,50.95
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,40.76
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,218.3
541537,Meadow Farm Estate S/S,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,18.37
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.94
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.64
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.3
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,53.2
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,43.29
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.7
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,227.2
541537,Meadow Farm Estate S/S,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.32
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,42.55
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,50.32
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,38.88
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,216.1
541537,Meadow Farm Estate S/S,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.47
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.37
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.64
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,45.11
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,58.16
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,38.41
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,113.8
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.3
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,249.4
541537,Meadow Farm Estate S/S,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.94
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.96
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,49.89
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,57.39
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,27.94
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,215.2
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,247.4
541537,Meadow Farm Estate S/S,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.01
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.25
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,20.15
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,46.74
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,53.33
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,26.55
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.1
541537,Meadow Farm Estate S/S,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.43
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,26.03
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.71
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,112.3
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,51.08
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,61.91
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,45.09
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,218.6
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,265.2
541537,Meadow Farm Estate S/S,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.23
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,23.93
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,52.31
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,59.87
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,41.17
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,223.2
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,255.9
541537,Meadow Farm Estate S/S,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,179.2
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
