Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.54
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.33
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,52.94
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,53.24
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,36.54
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,225.9
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,227.8
541537,Meadow Farm Estate S/S,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.92
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,44.08
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,45.94
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,189.9
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,196.3
541537,Meadow Farm Estate S/S,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,20.44
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,40.14
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,51.21
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,24.69
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
541537,Meadow Farm Estate S/S,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,44.84
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,52.21
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,28.92
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,121.4
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,193.2
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,223.9
541537,Meadow Farm Estate S/S,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,10.64
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.04
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.86
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,41.33
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,53.46
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,30.91
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
541537,Meadow Farm Estate S/S,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.32
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,32.7
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,41.49
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,51.88
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,31.7
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,175.7
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,219.9
541537,Meadow Farm Estate S/S,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,36.07
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,47.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,28.9
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
541537,Meadow Farm Estate S/S,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,30.42
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,42.21
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.64
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
541537,Meadow Farm Estate S/S,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
