Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,33.15
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,40.7
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,31.5
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,175.4
541537,Meadow Farm Estate S/S,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.2
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,36.58
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,30.59
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
541537,Meadow Farm Estate S/S,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,29.18
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,41.54
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,21.39
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,106.6
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,179.3
541537,Meadow Farm Estate S/S,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.1
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,39.87
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,21.07
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
541537,Meadow Farm Estate S/S,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,32.15
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,40.24
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,22.26
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.2
541537,Meadow Farm Estate S/S,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.01
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,34.69
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,35.56
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.64
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.1
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
541537,Meadow Farm Estate S/S,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,27.24
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,44.24
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,22.17
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,188.5
541537,Meadow Farm Estate S/S,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,9.49
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
