Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,28.21
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,49.81
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,27.92
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,108.6
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
541537,Meadow Farm Estate S/S,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.14
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,38.15
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,23.29
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
541537,Meadow Farm Estate S/S,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,32.51
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,42.79
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,32.07
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
541537,Meadow Farm Estate S/S,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.16
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.15
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,31.03
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,50.8
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,19.87
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,215.3
541537,Meadow Farm Estate S/S,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.35
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,94.3
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,33.99
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,49.87
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,26.65
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
541537,Meadow Farm Estate S/S,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.58
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.48
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,111.3
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,39.55
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,58.73
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.49
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,247.0
541537,Meadow Farm Estate S/S,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,23.47
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,39.48
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,56.8
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,33.11
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,240.0
541537,Meadow Farm Estate S/S,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.04
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,32.64
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,48.64
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,41.02
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
541537,Meadow Farm Estate S/S,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,15.36
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
