Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.4
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,34.07
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,44.77
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,40.67
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,191.4
541537,Meadow Farm Estate S/S,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,22.69
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,32.51
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,47.88
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,205.3
541537,Meadow Farm Estate S/S,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,16.66
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.45
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,40.94
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,40.95
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,44.57
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
541537,Meadow Farm Estate S/S,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.78
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.46
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,41.43
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,38.88
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,40.66
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,176.2
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.5
541537,Meadow Farm Estate S/S,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.33
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,38.11
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,42.57
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,40.11
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
541537,Meadow Farm Estate S/S,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.03
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,37.11
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,41.22
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,31.08
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.25
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,20.35
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,37.87
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,41.29
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,23.43
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
541537,Meadow Farm Estate S/S,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.68
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,24.47
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,38.25
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,45.91
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,24.72
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,197.9
541537,Meadow Farm Estate S/S,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
