Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.37
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.05
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,36.77
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,41.27
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,35.77
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,158.3
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
541537,Meadow Farm Estate S/S,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,38.82
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,41.06
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,46.98
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.1
541537,Meadow Farm Estate S/S,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,201.3
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,38.15
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,47.59
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,32.88
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
541537,Meadow Farm Estate S/S,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.26
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,25.18
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,45.03
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,31.96
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,105.0
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
541537,Meadow Farm Estate S/S,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,29.39
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,38.95
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,33.73
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
541537,Meadow Farm Estate S/S,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,13.11
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.29
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.53
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,34.15
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,45.29
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,42.49
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,192.8
541537,Meadow Farm Estate S/S,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.07
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,39.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,39.6
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.02
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
541537,Meadow Farm Estate S/S,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
