Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,44.99
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,34.73
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,35.75
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,194.1
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
541537,Meadow Farm Estate S/S,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,31.5
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,35.25
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,27.23
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.3
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.18
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,33.66
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,42.89
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,27.16
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
541537,Meadow Farm Estate S/S,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.83
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,35.77
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,40.18
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,25.26
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
541537,Meadow Farm Estate S/S,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.29
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,30.16
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,47.58
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,35.84
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,203.3
541537,Meadow Farm Estate S/S,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.36
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.29
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,28.61
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,49.67
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,39.24
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,213.8
541537,Meadow Farm Estate S/S,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.97
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,26.75
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,44.91
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,25.04
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,193.8
541537,Meadow Farm Estate S/S,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,35.54
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,23.66
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
