Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,33.4
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,31.1
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,18.32
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.38
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,31.3
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,33.35
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,21.71
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.6
541537,Meadow Farm Estate S/S,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.5
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,34.08
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,35.46
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,18.18
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
541537,Meadow Farm Estate S/S,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.3
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,29.22
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,36.23
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,17.75
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.1
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,21.87
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.69
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,20.13
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
541537,Meadow Farm Estate S/S,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.9
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,29.19
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,26.36
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,22.34
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.8
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,20.04
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,22.44
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.86
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.7
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.98
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,24.04
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.37
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
541537,Meadow Farm Estate S/S,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
