Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.1
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.89
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,17.82
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,27.14
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,18.87
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.03
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.76
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,21.48
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.71
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,24.37
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.98
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.49
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.41
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,22.29
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.05
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,1.39
