Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,18.57
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.68
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,18.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,19.42
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,17.7
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,16.78
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.13
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,20.93
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.47
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.7
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,22.82
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.83
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.9
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
