Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,25.23
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.19
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.0
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,23.25
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.2
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,22.62
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,22.76
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.08
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
541537,Meadow Farm Estate S/S,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.3
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,22.49
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,23.0
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,20.93
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.5
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,22.27
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,19.77
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.06
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,19.21
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,19.24
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,17.82
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.79
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.68
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
