Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,22.11
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.73
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.75
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,22.35
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,24.79
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.41
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,22.32
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.73
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,15.73
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,18.66
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,15.37
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,18.24
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.74
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,16.1
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.33
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.46
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
