Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.17
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.05
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.51
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.78
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,21.38
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,18.42
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,16.52
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,20.03
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,16.53
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.42
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.8
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,28.63
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,20.95
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.36
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,18.76
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,34.51
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,19.91
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
541537,Meadow Farm Estate S/S,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,26.87
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,89.4
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,113.3
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.15
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,39.79
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.23
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
541537,Meadow Farm Estate S/S,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
