Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,22.02
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,37.44
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,20.34
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
541537,Meadow Farm Estate S/S,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.69
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,41.82
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
541537,Meadow Farm Estate S/S,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,27.05
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,25.62
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.89
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,28.37
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,25.38
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.13
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
541537,Meadow Farm Estate S/S,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,24.36
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,26.6
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,21.47
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,20.93
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,31.62
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,18.56
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,17.61
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,21.79
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,35.48
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,17.18
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
541537,Meadow Farm Estate S/S,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.48
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
