Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,28.81
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,36.08
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,17.91
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,14.32
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.78
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,32.98
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.51
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,27.94
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,27.65
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,19.39
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,25.33
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,29.54
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,22.96
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,24.39
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,29.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,29.45
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
541537,Meadow Farm Estate S/S,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,24.74
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,35.61
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,21.82
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
541537,Meadow Farm Estate S/S,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,27.75
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,35.73
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,23.45
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
541537,Meadow Farm Estate S/S,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,14.61
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,29.93
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,36.89
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.84
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
541537,Meadow Farm Estate S/S,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
