Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,29.88
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,33.46
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,30.82
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,14.46
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,30.96
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,34.42
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,24.95
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
541537,Meadow Farm Estate S/S,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,15.9
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,31.38
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,37.18
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
541537,Meadow Farm Estate S/S,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,17.44
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,35.19
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,41.18
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,27.97
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,94.5
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
541537,Meadow Farm Estate S/S,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,20.76
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,38.03
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,48.06
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,29.55
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
541537,Meadow Farm Estate S/S,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,23.19
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,39.08
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,52.65
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,29.82
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,116.9
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,225.9
541537,Meadow Farm Estate S/S,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.77
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,36.22
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,53.43
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,38.16
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,108.1
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
541537,Meadow Farm Estate S/S,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,16.47
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,42.23
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,53.33
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,39.36
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,183.4
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,229.8
541537,Meadow Farm Estate S/S,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
