Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.09
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.32
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.7
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,45.84
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,45.86
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,36.42
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,199.6
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
541537,Meadow Farm Estate S/S,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.32
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.15
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,42.51
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,57.71
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,38.75
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,250.2
541537,Meadow Farm Estate S/S,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.81
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,39.96
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,49.72
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,39.36
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,97.3
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,173.1
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,215.3
541537,Meadow Farm Estate S/S,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.9
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.91
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,38.91
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,49.67
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,38.08
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,216.6
541537,Meadow Farm Estate S/S,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,43.26
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,46.91
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
541537,Meadow Farm Estate S/S,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,41.69
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,46.16
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,41.28
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.7
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
541537,Meadow Farm Estate S/S,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,181.2
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,43.78
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,46.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.85
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,202.4
541537,Meadow Farm Estate S/S,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.9
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.58
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
