Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,49.0
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,45.72
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,40.88
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,211.5
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
541537,Meadow Farm Estate S/S,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,18.1
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.69
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.99
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,46.75
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,55.0
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,37.85
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,201.9
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,237.3
541537,Meadow Farm Estate S/S,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,13.48
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,12.73
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,43.84
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,47.23
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,48.32
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,190.6
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,206.7
541537,Meadow Farm Estate S/S,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,208.3
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,16.81
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.8
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.91
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.9
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.43
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,44.77
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,62.77
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,47.7
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,109.1
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.9
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,269.5
541537,Meadow Farm Estate S/S,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,206.7
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,25.5
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.49
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,110.0
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,42.94
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,60.57
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,31.04
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,135.5
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,261.3
541537,Meadow Farm Estate S/S,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.97
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,41.61
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,57.07
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,29.48
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.2
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,244.9
541537,Meadow Farm Estate S/S,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,24.75
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,43.49
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,57.82
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,37.67
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,114.5
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,188.2
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,249.1
541537,Meadow Farm Estate S/S,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.8
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,28.28
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.88
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.82
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,59.02
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,37.74
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,189.8
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,254.1
541537,Meadow Farm Estate S/S,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,31.73
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,135.2
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
