Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.21
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,38.75
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,70.76
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,41.9
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,154.1
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,303.8
541537,Meadow Farm Estate S/S,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.11
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,34.04
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.09
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,145.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.81
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,50.52
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,66.21
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,49.8
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.6
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,284.0
541537,Meadow Farm Estate S/S,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.2
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.63
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,26.37
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.97
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,42.99
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,57.7
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,46.18
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.6
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,247.8
541537,Meadow Farm Estate S/S,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,201.7
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.31
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.43
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.99
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,51.93
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,53.94
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,44.56
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,223.5
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.9
541537,Meadow Farm Estate S/S,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.1
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,14.43
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.24
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,22.02
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.88
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,32.5
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,52.18
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,64.0
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,48.27
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,224.3
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,273.7
541537,Meadow Farm Estate S/S,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,208.7
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,16.46
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,22.09
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,24.45
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,22.04
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,51.71
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,70.47
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,52.1
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,115.2
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,221.6
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,300.7
541537,Meadow Farm Estate S/S,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.0
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,13.3
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,23.67
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,24.58
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.79
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,55.48
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,58.39
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,44.83
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,237.2
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,251.1
541537,Meadow Farm Estate S/S,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,194.2
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,25.49
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.11
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,108.6
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,41.76
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,60.0
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,37.28
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,181.9
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,256.5
541537,Meadow Farm Estate S/S,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
