Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.57
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,40.08
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,53.43
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,50.29
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,100.7
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
541537,Meadow Farm Estate S/S,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.59
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.67
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,44.41
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,50.83
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,44.25
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,218.5
541537,Meadow Farm Estate S/S,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.9
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,8.86
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.47
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.47
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.88
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,52.08
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,45.43
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,45.6
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,222.1
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,195.4
541537,Meadow Farm Estate S/S,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.43
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,22.03
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,47.37
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,52.57
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.88
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,199.9
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,222.1
541537,Meadow Farm Estate S/S,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.24
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.15
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,39.61
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,52.87
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,36.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,223.6
541537,Meadow Farm Estate S/S,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.55
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.69
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,44.11
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,49.8
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,34.17
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
541537,Meadow Farm Estate S/S,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.9
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.24
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,41.97
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,48.12
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,34.21
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,178.3
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.9
541537,Meadow Farm Estate S/S,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.07
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.23
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.29
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,89.0
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,35.71
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,44.79
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,33.8
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,190.0
541537,Meadow Farm Estate S/S,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
