Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,22.26
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.08
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,93.3
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,42.28
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,44.35
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,179.6
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,187.9
541537,Meadow Farm Estate S/S,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.77
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.8
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,40.32
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,33.67
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,34.98
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.99
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.62
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.26
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.73
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,38.26
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,33.48
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,34.88
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
541537,Meadow Farm Estate S/S,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.62
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,32.98
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,31.97
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,24.35
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.18
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.79
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,32.63
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,25.74
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,33.02
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
541537,Meadow Farm Estate S/S,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.08
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,32.12
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,27.06
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,30.84
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.25
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,26.19
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,24.83
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
541537,Meadow Farm Estate S/S,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
