Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,30.81
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,28.13
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
541537,Meadow Farm Estate S/S,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,32.31
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,33.34
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,30.8
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,20.52
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
541537,Meadow Farm Estate S/S,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,37.9
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,27.02
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.07
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
541537,Meadow Farm Estate S/S,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.24
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,39.26
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,25.57
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,21.35
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,103.2
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
541537,Meadow Farm Estate S/S,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,38.12
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.8
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,19.73
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,35.81
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,28.59
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,20.73
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,89.4
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
541537,Meadow Farm Estate S/S,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,38.39
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,31.26
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,22.47
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.17
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
