Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.04
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,40.36
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,34.4
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,18.44
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,112.4
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.6
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
541537,Meadow Farm Estate S/S,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.59
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,39.79
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.55
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.6
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.27
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,41.23
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,30.12
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,26.7
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,176.7
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
541537,Meadow Farm Estate S/S,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,41.21
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.2
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,116.8
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
541537,Meadow Farm Estate S/S,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.27
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,39.76
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,30.44
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,17.94
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.56
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,39.32
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,33.94
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.5
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,167.9
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
541537,Meadow Farm Estate S/S,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.3
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.63
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,38.28
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,32.82
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,30.13
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
541537,Meadow Farm Estate S/S,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.0
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,20.14
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,43.36
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,38.88
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,26.04
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,184.6
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
541537,Meadow Farm Estate S/S,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.22
