Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.23
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,34.52
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,37.49
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,24.99
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
541537,Meadow Farm Estate S/S,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.92
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,36.38
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,36.42
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,24.95
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
541537,Meadow Farm Estate S/S,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.75
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,69.9
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,37.18
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,39.4
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.28
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,159.7
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
541537,Meadow Farm Estate S/S,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.24
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,34.21
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,33.32
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,23.68
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
541537,Meadow Farm Estate S/S,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.14
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.23
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,33.76
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,30.06
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,25.12
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.06
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,34.6
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,33.15
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,23.51
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.0
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.52
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,39.51
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,35.54
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,24.94
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
541537,Meadow Farm Estate S/S,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.04
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,50.65
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,31.98
