Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,26.77
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,216.6
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,7.55
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,37.42
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,29.45
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,22.02
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,39.66
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,31.98
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.55
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
541537,Meadow Farm Estate S/S,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.83
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.09
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,31.96
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,34.01
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.6
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,31.79
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,35.73
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,30.87
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
541537,Meadow Farm Estate S/S,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.77
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.51
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,29.01
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,31.24
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,31.11
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
541537,Meadow Farm Estate S/S,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.18
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,32.61
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,39.84
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,26.55
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.9
541537,Meadow Farm Estate S/S,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.46
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,19.64
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,31.93
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,36.22
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,34.55
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
541537,Meadow Farm Estate S/S,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.03
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,22.05
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,22.97
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
