Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,30.81
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,41.79
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,30.27
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
541537,Meadow Farm Estate S/S,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.2
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,22.0
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.66
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,41.47
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,30.52
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
541537,Meadow Farm Estate S/S,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.41
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.07
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.82
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,27.01
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,39.85
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,23.53
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
541537,Meadow Farm Estate S/S,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.25
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,33.74
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,37.72
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,22.95
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,10.92
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.62
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,32.26
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,37.07
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,15.58
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
541537,Meadow Farm Estate S/S,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,29.45
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,38.03
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.09
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
541537,Meadow Farm Estate S/S,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.05
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,31.46
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.75
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,28.87
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
541537,Meadow Farm Estate S/S,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.1
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,32.63
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,35.77
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,20.16
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
541537,Meadow Farm Estate S/S,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
