Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.5
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,35.74
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,32.77
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,23.64
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,77.3
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
541537,Meadow Farm Estate S/S,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.4
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.25
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,32.07
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.09
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.1
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,28.4
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,34.32
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.78
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.9
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,31.17
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,42.49
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,101.7
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
541537,Meadow Farm Estate S/S,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.29
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.71
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.8
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,37.12
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,35.19
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
541537,Meadow Farm Estate S/S,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.7
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,28.44
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,35.55
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.25
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.83
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,27.61
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,33.98
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,29.49
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
541537,Meadow Farm Estate S/S,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.36
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,37.64
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,23.69
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,84.9
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
541537,Meadow Farm Estate S/S,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,19.2
