Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,23.93
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,28.21
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.41
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
541537,Meadow Farm Estate S/S,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,26.65
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,26.47
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,13.92
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.55
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,25.66
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,21.37
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.13
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.74
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.11
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,28.69
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,N Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,21.39
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,19.12
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.3
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,17.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.83
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,17.66
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.4
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
