Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,22.5
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.34
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,70.2
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.18
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.39
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,N Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,19.5
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,19.44
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.45
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,19.75
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,20.08
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.8
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,19.24
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,17.54
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.0
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,17.96
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.1
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,18.52
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.55
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
