Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.2
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,17.7
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.93
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,21.42
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.3
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.25
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,21.49
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,22.39
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
541537,Meadow Farm Estate S/S,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.4
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,17.04
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,21.6
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.6
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,18.39
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,25.15
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.7
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,17.61
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.38
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,22.62
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.3
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,24.15
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.82
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,17.92
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,26.06
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,18.89
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,15.4
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,26.74
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
