Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.35
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.02
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,27.11
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.59
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,27.12
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,28.09
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,26.16
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.6
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
541537,Meadow Farm Estate S/S,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.33
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,26.51
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,21.09
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,27.97
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.07
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,29.28
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,20.93
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,28.78
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,26.16
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,21.33
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,26.73
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
541537,Meadow Farm Estate S/S,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,19.67
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,21.58
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,26.03
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.2
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,19.14
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,24.02
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,26.13
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
